Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.08
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.36
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.13
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.42
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.9
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.68
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.47
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.85
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.56
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.84
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.92
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113900,Bakers Ground,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.31
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.36
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.72
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.7
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.83
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.95
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,79.3
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.54
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.09
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.93
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.42
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
