Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.63
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.22
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.3
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.42
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.25
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.02
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.3
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.71
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.42
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.18
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.9
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.83
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.34
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.59
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.42
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.83
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.42
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.36
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.05
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.2
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.31
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
