Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.66
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-5.13
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.93
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.0
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,73.9
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.24
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.21
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.36
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.98
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.56
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.6
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.15
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-7.15
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.52
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.4
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.95
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.28
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.51
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.41
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.04
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.13
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.99
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.59
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.77
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.13
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
