Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.91
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.57
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.3
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.75
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.81
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.65
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.39
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.46
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.88
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
