Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.84
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.2
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.34
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.84
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.0
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.11
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.34
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.2
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
