Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.08
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.44
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.19
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.62
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.79
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.11
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.73
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.3
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
