Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.66
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.43
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.63
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.17
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.3
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.81
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.32
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.32
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.33
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.43
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.53
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
