Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.58
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.38
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.29
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.83
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
