Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.56
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.62
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.33
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.36
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.65
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.74
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.61
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
