Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.15
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.27
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.55
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.86
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.69
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.15
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113900,Bakers Ground,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
