Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.24
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.17
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.42
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.44
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.85
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.97
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
