Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.17
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.38
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.24
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.63
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.98
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.03
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.77
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.83
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
