Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.72
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.01
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.64
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.67
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.12
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.44
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.32
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.88
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.7
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.45
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.42
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.65
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.7
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.31
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.75
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.62
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.4
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.88
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
