Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.6
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.13
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.98
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.17
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.81
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.13
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.68
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.35
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.39
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.15
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.13
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.23
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.97
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113900,Bakers Ground,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.4
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.59
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.17
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.3
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.76
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.5
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113900,Bakers Ground,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.47
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.91
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.36
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.66
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.93
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.83
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.39
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.85
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.14
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.49
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113900,Bakers Ground,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.03
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.33
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
