Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.36
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.4
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.94
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.38
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.28
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,81.3
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.2
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.11
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.13
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.53
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.0
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.44
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,77.2
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
113900,Bakers Ground,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.31
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.42
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.61
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.7
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.47
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.99
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.9
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.32
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.21
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.81
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.09
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.66
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.5
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.23
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.5
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.86
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.92
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.5
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.23
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.53
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.81
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.09
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.48
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113900,Bakers Ground,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.95
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.47
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.32
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.62
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.73
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.72
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.18
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113900,Bakers Ground,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.46
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.02
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.53
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.7
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.87
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
113900,Bakers Ground,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.29
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.5
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.91
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.77
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.25
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.19
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.81
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.67
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
