Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.49
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.56
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.33
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.74
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.14
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.41
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.05
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.59
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.59
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.66
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.28
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.64
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.75
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.14
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.86
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.37
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.25
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.88
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.5
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.79
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.81
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.35
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.19
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.14
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.37
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113900,Bakers Ground,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.04
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,74.5
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.12
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.1
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.19
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.34
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
