Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.89
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.72
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.75
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.98
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.7
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.81
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.8
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.37
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.32
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.8
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.29
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.0
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.17
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.04
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
