Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.66
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.08
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.57
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.61
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.75
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.16
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.57
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.28
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.86
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.39
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.47
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
