Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.36
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.38
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.85
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.16
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.5
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.51
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.69
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.25
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.64
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.31
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.25
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.31
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.21
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.29
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
