Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.87
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.36
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.97
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.36
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.62
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.12
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.6
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.74
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.92
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,78.4
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.29
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
