Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.68
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.54
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.57
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.13
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.01
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.95
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.53
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.16
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.18
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.09
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.76
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.61
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.27
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
