Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.43
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.15
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.47
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.43
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.48
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.79
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
