Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.45
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.38
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.46
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.73
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.76
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
