Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.12
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.14
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.59
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.66
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.57
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.61
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.56
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.79
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.05
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
