Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.46
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.79
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.69
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.51
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.62
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
