Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.79
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.11
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.82
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.03
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.49
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.9
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.59
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.74
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.09
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.1
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.28
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.49
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.92
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.06
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.46
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
