Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.87
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.97
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.57
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.1
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.27
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.39
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.95
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.21
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.28
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.44
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.84
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.71
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.83
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.61
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.81
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
