Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.43
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.78
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.2
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.92
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.3
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113900,Bakers Ground,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.58
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.65
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.59
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.41
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.18
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.99
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.32
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.17
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.91
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.13
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.53
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.05
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.3
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.0
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.74
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.56
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.17
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.88
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.01
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.82
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.12
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.54
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.7
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.08
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.22
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.47
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.12
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.42
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.63
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
