Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.99
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.93
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.65
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.9
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.76
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.39
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.67
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.42
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.98
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
113900,Bakers Ground,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.24
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.39
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.64
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.88
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.06
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.78
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.99
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,82.6
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.11
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.57
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.99
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.2
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.14
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.37
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.07
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.95
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.04
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,64.3
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.42
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.56
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.12
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.91
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.18
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.09
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.56
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.72
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.78
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.4
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.53
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.04
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.21
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.64
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.96
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.48
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.42
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.32
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.16
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.36
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.04
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.15
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
