Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,21.46
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.79
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.41
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113900,Bakers Ground,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.17
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.96
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.06
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.1
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.08
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.3
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.4
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.88
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.64
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.2
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.86
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.45
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113900,Bakers Ground,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.23
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.49
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.41
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.07
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.39
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.09
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.61
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.0
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,18.32
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.01
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.34
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.41
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.19
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.01
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.89
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.92
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,22.04
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,19.48
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.82
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.39
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.5
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,22.74
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.39
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.07
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.88
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,77.3
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.15
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.86
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.27
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.42
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,71.3
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.96
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.49
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.09
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
113900,Bakers Ground,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.68
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,20.3
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.32
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.87
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.48
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.05
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
