Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113900,Bakers Ground,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,21.43
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-16.67
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.53
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.61
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.32
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.97
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.36
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,23.22
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,20.46
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.68
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.14
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.03
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,20.6
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.57
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.3
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.79
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.83
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.11
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.77
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.5
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.19
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.98
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.47
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.69
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.04
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.82
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.96
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.55
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.14
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.5
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.24
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.94
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.68
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.04
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,72.2
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.05
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.64
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
