Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.27
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.49
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.41
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.62
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.54
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.06
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.52
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.07
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-2.47
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.69
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,-1.89
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.71
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,-0.25
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.11
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.32
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,-0.56
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.85
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.59
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.18
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,-5.21
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.44
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,-0.33
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.99
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.27
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,-6.55
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.08
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,-1.82
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.17
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,-6.55
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.96
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.03
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.04
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.59
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,-1.64
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.09
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.57
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
