Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.91
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.37
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,-2.47
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.81
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.61
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,-5.98
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.82
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.58
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.19
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,-4.44
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-2.5
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.74
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.27
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,-2.1
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.7
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.46
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,-6.79
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.22
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,-5.28
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.11
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,-6.44
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.07
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,-5.8
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.3
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.94
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,67.0
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.21
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,-2.05
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,-5.81
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.48
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,-8.6
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.36
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.44
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,71.6
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.55
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,-1.35
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.47
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.73
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.2
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.19
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
