Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.23
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.24
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.56
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.16
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.67
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.85
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.58
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.38
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.01
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,-8.17
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-2.8
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,-2.03
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.03
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.25
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,69.7
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.51
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,-3.24
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,-0.49
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.6
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.16
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-3.14
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.27
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.54
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.3
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,67.6
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.09
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.93
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.06
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.48
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.03
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.71
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.3
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,-4.18
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.5
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.75
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.16
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.42
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.85
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.53
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.79
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.75
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.42
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.98
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
