Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.31
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.15
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.86
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.56
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,-0.34
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.05
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.93
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.17
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.56
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.97
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.01
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.52
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.76
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.97
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.74
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.85
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.64
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.24
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.73
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,73.2
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.12
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.88
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.38
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.11
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.19
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.09
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.65
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,64.9
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.19
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.19
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.24
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.85
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.77
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.77
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.26
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.35
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.68
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.95
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.05
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
