Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.2
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.66
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.82
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,73.2
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.42
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.67
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.39
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.52
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.61
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.67
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.49
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.2
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.93
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.89
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.26
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.53
