Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.77
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.55
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.81
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.13
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.69
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.19
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.75
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.92
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.81
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.29
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.39
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.25
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,65.6
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.56
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.06
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.03
