Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.98
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.86
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.26
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.48
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.45
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.83
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.1
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.42
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.62
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
