Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.36
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.46
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.35
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.64
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.64
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.24
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.05
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
