Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.47
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.72
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.2
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.18
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.11
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.28
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.86
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.76
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.69
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.11
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.54
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.29
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.86
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.62
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.93
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.42
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.37
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.47
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.9
