Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.64
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.95
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.43
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.61
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.13
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.93
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.53
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.01
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.35
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.53
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.35
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.39
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.39
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.73
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
